Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.89
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.7
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.39
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,153.6
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,44.77
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,18.82
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,125.9
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,187.1
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.03
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.17
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.59
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.11
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
722712,Hawksworth Crescent,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,44.21
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.53
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,127.6
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,186.8
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.1
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.56
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.11
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,141.1
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
722712,Hawksworth Crescent,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.64
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,44.28
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.76
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,116.2
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,186.6
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.5
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.44
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.31
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.68
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.98
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
722712,Hawksworth Crescent,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.38
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,46.28
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,16.05
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,117.6
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,194.6
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.99
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.72
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,76.61
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.62
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,153.2
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
722712,Hawksworth Crescent,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.03
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,44.67
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,19.65
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,108.2
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,188.6
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.05
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.65
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.38
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.76
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
722712,Hawksworth Crescent,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.49
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,35.45
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.98
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,148.3
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.28
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.45
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.51
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.15
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.03
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
722712,Hawksworth Crescent,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,17.34
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,41.01
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.74
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,87.5
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,171.2
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.66
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.48
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.99
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.9
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
722712,Hawksworth Crescent,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,18.75
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,44.87
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.94
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,100.9
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,187.1
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.11
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.63
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.3
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,73.87
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.06
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
722712,Hawksworth Crescent,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.14
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,45.04
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.76
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,116.0
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,187.7
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.79
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
