Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.66
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,74.48
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,162.5
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
722712,Hawksworth Crescent,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,47.92
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.29
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,134.8
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,199.7
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.33
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.22
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,74.03
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,168.4
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
722712,Hawksworth Crescent,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.32
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,47.88
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,13.37
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,135.0
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,199.1
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.05
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.5
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.1
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,74.18
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.2
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,162.8
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
722712,Hawksworth Crescent,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,45.65
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,134.7
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,189.6
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.3
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.68
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,68.14
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.69
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,144.9
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
722712,Hawksworth Crescent,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,44.87
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,141.8
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,186.4
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.84
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.83
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,67.49
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.26
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,151.6
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
722712,Hawksworth Crescent,2023-03-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,45.3
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,144.6
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,188.3
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.3
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.91
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,68.24
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.75
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,161.8
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
722712,Hawksworth Crescent,2023-03-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,48.02
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,157.0
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,199.5
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.98
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.12
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,73.34
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,186.9
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
722712,Hawksworth Crescent,2023-03-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,43.05
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.41
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,132.2
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,180.5
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.78
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,67.22
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,164.9
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
722712,Hawksworth Crescent,2023-03-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,38.9
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,18.0
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,113.8
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,161.5
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.77
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,66.31
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.46
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,158.6
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
722712,Hawksworth Crescent,2023-03-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,36.79
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,14.84
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,153.0
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.91
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.54
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
