Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,60.7
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.28
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,150.3
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
722712,Hawksworth Crescent,2023-03-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,36.52
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,107.4
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,152.1
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.77
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.93
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.34
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
722712,Hawksworth Crescent,2023-03-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,41.32
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,13.39
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,115.1
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,171.9
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.75
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,58.41
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.87
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
722712,Hawksworth Crescent,2023-03-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.44
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,41.51
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.58
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,173.1
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.7
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.34
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,65.65
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
722712,Hawksworth Crescent,2023-03-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,15.02
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,33.01
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,139.5
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.08
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.41
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.5
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.81
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.25
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
722712,Hawksworth Crescent,2023-03-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.77
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,28.29
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,119.0
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.7
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.03
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.7
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.51
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.13
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
722712,Hawksworth Crescent,2023-03-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,25.04
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,106.2
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.38
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.99
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.79
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.32
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
722712,Hawksworth Crescent,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,14.54
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,23.92
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.9
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.79
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.4
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.72
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.4
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
722712,Hawksworth Crescent,2023-03-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,13.5
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,31.67
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,133.5
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.67
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.2
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.06
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
722712,Hawksworth Crescent,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,13.78
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,31.56
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,133.6
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.46
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.5
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
