Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.18
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.04
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.59
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
722712,Hawksworth Crescent,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,24.09
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.0
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.65
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.33
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.15
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
722712,Hawksworth Crescent,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,36.48
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.59
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,112.4
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,154.6
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.32
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.73
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.98
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
722712,Hawksworth Crescent,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,40.09
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,128.4
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,167.6
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.08
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.77
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,147.7
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
722712,Hawksworth Crescent,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,34.59
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,106.4
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,147.7
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.65
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
722712,Hawksworth Crescent,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,29.95
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,127.1
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.0
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.31
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
722712,Hawksworth Crescent,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,21.86
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.54
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.63
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.52
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.2
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.91
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
722712,Hawksworth Crescent,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,24.57
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.71
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.24
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.75
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
722712,Hawksworth Crescent,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.37
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,24.69
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.8
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.18
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.22
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.18
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
722712,Hawksworth Crescent,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,27.13
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,115.3
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
