Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.04
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.72
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
722712,Hawksworth Crescent,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,24.77
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,105.2
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.89
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
722712,Hawksworth Crescent,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.22
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,21.43
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.75
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.6
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.29
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.58
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
722712,Hawksworth Crescent,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.55
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,18.07
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.3
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.25
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.22
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
722712,Hawksworth Crescent,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,19.78
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.94
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.74
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.79
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.4
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
722712,Hawksworth Crescent,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,28.47
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,120.1
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.85
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.89
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
722712,Hawksworth Crescent,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,34.2
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,143.6
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.07
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.32
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
722712,Hawksworth Crescent,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,36.6
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,110.4
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,153.9
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.94
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.3
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,59.54
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.6
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
722712,Hawksworth Crescent,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,33.28
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,103.1
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,140.3
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.84
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.56
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.41
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
722712,Hawksworth Crescent,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,32.43
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.8
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,135.4
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.73
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
