Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.27
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
722712,Hawksworth Crescent,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,30.4
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,86.7
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,126.8
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.24
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.83
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
722712,Hawksworth Crescent,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,26.06
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.9
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.71
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
722712,Hawksworth Crescent,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,27.84
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,72.1
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,116.0
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.59
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
722712,Hawksworth Crescent,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,13.1
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,27.14
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,113.1
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.67
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.31
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.37
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
722712,Hawksworth Crescent,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,,L3 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,,L2 Active Power,kW,25.51
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.1
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.84
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.02
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
722712,Hawksworth Crescent,2023-03-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.92
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,,L2 Active Power,kW,26.94
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,113.6
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.46
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
722712,Hawksworth Crescent,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.75
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,28.99
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,122.7
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.2
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.64
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
722712,Hawksworth Crescent,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,32.3
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,134.1
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.05
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.69
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.53
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
722712,Hawksworth Crescent,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,23.04
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
