Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.65
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.82
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
722712,Hawksworth Crescent,2023-03-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.96
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,22.3
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.58
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.68
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
722712,Hawksworth Crescent,2023-03-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,27.2
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.8
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.32
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.74
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.37
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.45
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.44
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
722712,Hawksworth Crescent,2023-03-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,37.62
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,104.0
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,157.2
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.26
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.6
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
722712,Hawksworth Crescent,2023-03-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,21.91
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.68
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
722712,Hawksworth Crescent,2023-03-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,20.39
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.02
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.32
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.3
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
722712,Hawksworth Crescent,2023-03-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,22.66
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.1
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.57
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.1
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
722712,Hawksworth Crescent,2023-03-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,27.85
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,118.5
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.57
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.74
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.58
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
722712,Hawksworth Crescent,2023-03-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.53
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,27.1
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,117.6
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.33
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.24
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
722712,Hawksworth Crescent,2023-03-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,19.81
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.09
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.07
722712,Hawksworth Crescent,2023-03-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
