Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.21
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,22.48
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.14
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
722712,Hawksworth Crescent,2023-03-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.63
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,25.19
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.22
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.61
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.67
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
722712,Hawksworth Crescent,2023-03-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,25.95
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.68
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,109.6
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.94
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
722712,Hawksworth Crescent,2023-03-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,23.93
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.81
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722712,Hawksworth Crescent,2023-03-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,24.9
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
722712,Hawksworth Crescent,2023-03-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.76
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,23.4
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.52
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.28
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
722712,Hawksworth Crescent,2023-03-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.98
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,22.65
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,12.03
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.02
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,36.34
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.91
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
722712,Hawksworth Crescent,2023-03-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.99
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,22.76
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,12.13
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.73
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.04
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
722712,Hawksworth Crescent,2023-03-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,20.57
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,12.15
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.15
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
722712,Hawksworth Crescent,2023-03-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.72
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,20.69
