Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.91
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.82
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722712,Hawksworth Crescent,2023-03-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.19
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,20.85
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,12.12
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
722712,Hawksworth Crescent,2023-03-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.98
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,21.21
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,,L1 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,,N Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.5
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.56
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722712,Hawksworth Crescent,2023-03-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.68
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,,L2 Active Power,kW,21.86
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,,L1 Active Power,kW,12.87
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,,N Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.78
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722712,Hawksworth Crescent,2023-03-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.42
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,,L2 Active Power,kW,21.65
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,,L1 Active Power,kW,12.27
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,,N Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
722712,Hawksworth Crescent,2023-03-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,,L2 Active Power,kW,21.12
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,,L1 Active Power,kW,12.55
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,,N Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.1
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722712,Hawksworth Crescent,2023-03-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.91
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,,L2 Active Power,kW,22.43
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,,L1 Active Power,kW,12.99
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,,N Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.02
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
722712,Hawksworth Crescent,2023-03-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.91
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,,L2 Active Power,kW,23.1
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,,L1 Active Power,kW,13.48
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,,N Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.3
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
722712,Hawksworth Crescent,2023-03-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.3
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,,L2 Active Power,kW,23.35
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,,L1 Active Power,kW,13.79
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,,N Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.7
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.75
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
722712,Hawksworth Crescent,2023-03-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.54
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,,L2 Active Power,kW,22.53
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,,L1 Active Power,kW,13.82
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,,N Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.9
