Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.4
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722712,Hawksworth Crescent,2023-03-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.18
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,,L2 Active Power,kW,22.67
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,,L1 Active Power,kW,13.48
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,,N Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
722712,Hawksworth Crescent,2023-03-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.78
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,,L2 Active Power,kW,23.59
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,,L1 Active Power,kW,13.53
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,,N Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722712,Hawksworth Crescent,2023-03-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.89
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,,L2 Active Power,kW,23.31
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,,N Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.17
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.81
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
722712,Hawksworth Crescent,2023-03-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.47
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,,L2 Active Power,kW,23.3
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,,L1 Active Power,kW,13.47
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,,N Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.9
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.4
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
722712,Hawksworth Crescent,2023-03-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.74
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,,L2 Active Power,kW,23.5
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,,L1 Active Power,kW,13.84
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,,N Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.17
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.04
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722712,Hawksworth Crescent,2023-03-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.89
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,,L2 Active Power,kW,22.83
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,,L1 Active Power,kW,14.29
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,,N Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.7
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722712,Hawksworth Crescent,2023-03-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.05
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,,L2 Active Power,kW,21.72
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,,L1 Active Power,kW,13.82
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,,N Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.5
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.52
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
722712,Hawksworth Crescent,2023-03-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,,L2 Active Power,kW,21.62
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,,L1 Active Power,kW,13.83
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,,N Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.96
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
722712,Hawksworth Crescent,2023-03-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722712,Hawksworth Crescent,2023-03-04T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-04T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.08
722712,Hawksworth Crescent,2023-03-04T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-03-04T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-04T01:10:00.000+00:00,feeder,,L2 Active Power,kW,21.94
722712,Hawksworth Crescent,2023-03-04T01:10:00.000+00:00,feeder,,L1 Active Power,kW,15.37
722712,Hawksworth Crescent,2023-03-04T01:10:00.000+00:00,feeder,,N Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-03-04T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-04T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-03-04T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-03-04T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-04T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-04T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
