Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.79
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-03-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,17.26
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.97
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
722712,Hawksworth Crescent,2023-03-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,18.79
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.9
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.55
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
722712,Hawksworth Crescent,2023-03-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,17.35
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.98
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722712,Hawksworth Crescent,2023-03-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,20.29
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.5
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.95
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.95
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.31
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
722712,Hawksworth Crescent,2023-03-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,18.89
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.27
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.02
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.09
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
722712,Hawksworth Crescent,2023-03-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,21.86
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.31
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.88
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.22
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.4
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
722712,Hawksworth Crescent,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.27
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,20.12
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.51
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.26
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.26
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.06
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
722712,Hawksworth Crescent,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,19.51
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.33
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.72
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722712,Hawksworth Crescent,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,17.63
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.24
