Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.49
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722712,Hawksworth Crescent,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,17.33
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.08
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.69
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.84
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
722712,Hawksworth Crescent,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,18.24
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.47
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.37
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.41
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722712,Hawksworth Crescent,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.03
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.21
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.84
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.21
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722712,Hawksworth Crescent,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,16.65
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.61
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.43
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.63
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
722712,Hawksworth Crescent,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,18.06
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.37
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.35
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722712,Hawksworth Crescent,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.95
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,16.54
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.51
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.3
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
722712,Hawksworth Crescent,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.55
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,17.97
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.12
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
722712,Hawksworth Crescent,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,18.46
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.82
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.85
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.58
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
722712,Hawksworth Crescent,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.81
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.0
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.68
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
