Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.27
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.76
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
722712,Hawksworth Crescent,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.54
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.78
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.48
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.41
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
722712,Hawksworth Crescent,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,21.35
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,17.3
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.4
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.66
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.31
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
722712,Hawksworth Crescent,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,24.36
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,22.87
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.8
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.07
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.43
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.41
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
722712,Hawksworth Crescent,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.26
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,17.71
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.3
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.69
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.44
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
722712,Hawksworth Crescent,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.82
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,19.56
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.68
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.03
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
722712,Hawksworth Crescent,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,20.58
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.8
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.78
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
722712,Hawksworth Crescent,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,18.66
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.51
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.14
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.19
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
722712,Hawksworth Crescent,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,17.95
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.36
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.76
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722712,Hawksworth Crescent,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.08
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.03
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.11
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
