Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.92
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.29
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.76
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.14
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.24
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.87
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722712,Hawksworth Crescent,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.82
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.28
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.85
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.44
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.36
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722712,Hawksworth Crescent,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,18.15
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.41
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.55
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.34
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
722712,Hawksworth Crescent,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,22.56
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.28
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.53
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.49
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.92
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,21.67
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.04
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.6
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.78
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.63
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
722712,Hawksworth Crescent,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.55
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.91
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.1
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.77
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.76
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722712,Hawksworth Crescent,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,17.92
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.48
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722712,Hawksworth Crescent,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.16
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.86
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.92
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.98
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.49
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.18
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
722712,Hawksworth Crescent,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.67
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,16.75
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.59
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.99
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
