Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.08
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.1
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.22
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
722712,Hawksworth Crescent,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.25
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,16.61
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.56
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.85
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.57
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.56
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
722712,Hawksworth Crescent,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.73
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.39
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.02
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.32
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.59
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.19
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.89
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722712,Hawksworth Crescent,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.35
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.27
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.47
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.54
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.82
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
722712,Hawksworth Crescent,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.44
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.36
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.69
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.31
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
722712,Hawksworth Crescent,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,22.06
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.25
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.08
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.91
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722712,Hawksworth Crescent,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,19.83
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.62
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.11
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722712,Hawksworth Crescent,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,19.9
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.32
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.26
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.5
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.4
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.82
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
722712,Hawksworth Crescent,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,16.6
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,15.93
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.21
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.72
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.36
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.58
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
722712,Hawksworth Crescent,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,35.3
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,12.87
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,150.2
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.69
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.11
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
