Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,65.51
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,160.3
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
722712,Hawksworth Crescent,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,31.46
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,93.1
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,133.8
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.21
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.29
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.3
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.8
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
722712,Hawksworth Crescent,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,34.84
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.4
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,148.0
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.88
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.61
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,67.55
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.81
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,159.9
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
722712,Hawksworth Crescent,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,39.09
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,11.07
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,118.2
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,163.8
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.66
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.13
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,67.57
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.29
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
722712,Hawksworth Crescent,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.96
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,35.82
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.37
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,107.6
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,150.0
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.98
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.85
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.7
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.35
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.12
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.28
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
722712,Hawksworth Crescent,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,35.11
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.75
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,96.1
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,146.2
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.44
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.22
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.6
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.29
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.39
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
722712,Hawksworth Crescent,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,35.74
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,16.96
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,148.4
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.11
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.17
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.5
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.98
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.06
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.16
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
722712,Hawksworth Crescent,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,39.67
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,15.3
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,105.6
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,164.3
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.18
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,65.58
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.24
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
722712,Hawksworth Crescent,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,41.95
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,115.6
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,173.6
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.36
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.09
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,62.98
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.72
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
722712,Hawksworth Crescent,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.77
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,39.25
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,108.5
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,164.1
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
