Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.86
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.39
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.93
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
722712,Hawksworth Crescent,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.2
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,36.26
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,150.8
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.76
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,67.75
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.53
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
722712,Hawksworth Crescent,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.73
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,34.71
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,145.1
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.15
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.93
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,59.38
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.8
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
722712,Hawksworth Crescent,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,36.82
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,111.4
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,152.5
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.52
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.64
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.86
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
722712,Hawksworth Crescent,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,31.51
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.74
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,96.7
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,131.8
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.49
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.18
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
722712,Hawksworth Crescent,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,28.5
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,118.9
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.04
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.84
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
722712,Hawksworth Crescent,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,35.04
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,145.7
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.43
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.8
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
722712,Hawksworth Crescent,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,41.26
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,107.5
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,171.6
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.21
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.56
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,64.84
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,144.0
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
722712,Hawksworth Crescent,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.29
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,41.42
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,116.3
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,171.3
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.83
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.05
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.2
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.73
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.86
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,141.0
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
722712,Hawksworth Crescent,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.95
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,34.85
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,145.1
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.24
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.89
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
