Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.76
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.9
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
722712,Hawksworth Crescent,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,13.2
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,36.21
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,152.5
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.95
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.2
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.6
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
722712,Hawksworth Crescent,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,15.04
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,41.27
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,105.9
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,171.0
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.97
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.79
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,67.45
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
722712,Hawksworth Crescent,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.36
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,49.19
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,12.55
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,140.0
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,204.0
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.87
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.53
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,70.01
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.03
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
722712,Hawksworth Crescent,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,44.93
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,11.41
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,128.7
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,188.0
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.41
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.85
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.13
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,152.4
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
722712,Hawksworth Crescent,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,15.41
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,32.27
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,11.84
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,134.7
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
722712,Hawksworth Crescent,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.04
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,36.36
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.97
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,152.1
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,52.5
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.22
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
722712,Hawksworth Crescent,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.82
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,40.55
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.92
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,113.5
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,170.8
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.68
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.22
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.05
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.77
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,166.2
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
722712,Hawksworth Crescent,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,40.62
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,117.3
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,171.1
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.12
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,71.62
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,181.2
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
722712,Hawksworth Crescent,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,51.0
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,153.3
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,214.8
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.35
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.14
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.41
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,81.84
