Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.56
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,209.3
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.9
722712,Hawksworth Crescent,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,14.13
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,43.5
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,116.8
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,182.9
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.54
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.34
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,72.14
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,174.1
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
722712,Hawksworth Crescent,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.5
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,41.02
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,119.8
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,171.7
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.12
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.02
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,147.7
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
722712,Hawksworth Crescent,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.51
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,32.91
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,138.7
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.33
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.87
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
722712,Hawksworth Crescent,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,11.48
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,30.93
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,129.7
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.16
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.07
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.64
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.79
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
722712,Hawksworth Crescent,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,13.28
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,31.23
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,130.7
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.57
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.11
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.91
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
722712,Hawksworth Crescent,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,33.73
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,142.6
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.18
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.76
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.29
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
722712,Hawksworth Crescent,2023-03-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,29.82
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,86.5
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,126.9
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.17
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.52
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.28
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
722712,Hawksworth Crescent,2023-03-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.99
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,23.94
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.58
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.98
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.63
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
722712,Hawksworth Crescent,2023-03-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,24.81
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,13.32
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.98
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.79
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
