Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
722712,Hawksworth Crescent,2023-03-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,20.08
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.91
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.47
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.04
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.58
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
722712,Hawksworth Crescent,2023-03-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,25.11
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.26
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
722712,Hawksworth Crescent,2023-03-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,26.84
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,114.9
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.4
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
722712,Hawksworth Crescent,2023-03-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,26.07
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,109.6
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.99
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.48
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
722712,Hawksworth Crescent,2023-03-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,26.7
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,112.1
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.88
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
722712,Hawksworth Crescent,2023-03-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,28.36
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,119.0
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.43
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.82
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.4
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
722712,Hawksworth Crescent,2023-03-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,33.08
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,103.3
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,137.8
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.2
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.03
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
722712,Hawksworth Crescent,2023-03-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,24.59
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.95
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.0
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.63
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
722712,Hawksworth Crescent,2023-03-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,27.14
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,113.8
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.17
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
722712,Hawksworth Crescent,2023-03-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
