Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,24.0
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.6
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.59
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
722712,Hawksworth Crescent,2023-03-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,28.66
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.59
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,120.1
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.45
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
722712,Hawksworth Crescent,2023-03-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,28.71
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,14.91
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,121.6
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.56
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
722712,Hawksworth Crescent,2023-03-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,28.46
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.96
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,120.0
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.36
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
722712,Hawksworth Crescent,2023-03-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.8
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,28.14
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,13.38
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,86.0
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,118.7
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.36
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.31
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
722712,Hawksworth Crescent,2023-03-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.85
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,29.96
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.1
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,126.4
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.22
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.15
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.92
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
722712,Hawksworth Crescent,2023-03-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.85
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,31.32
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,12.58
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,130.8
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.74
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.9
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
722712,Hawksworth Crescent,2023-03-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,28.48
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.89
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,86.1
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,119.9
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
722712,Hawksworth Crescent,2023-03-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.58
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,27.5
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.3
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,116.0
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.44
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
722712,Hawksworth Crescent,2023-03-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,30.94
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,11.36
