Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,93.5
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,129.4
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.95
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
722712,Hawksworth Crescent,2023-03-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,27.66
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.76
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,84.6
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.0
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.96
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.42
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
722712,Hawksworth Crescent,2023-03-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,31.93
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,12.24
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,97.1
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,132.6
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.18
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
722712,Hawksworth Crescent,2023-03-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,28.8
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,83.5
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,120.3
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.74
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
722712,Hawksworth Crescent,2023-03-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,22.61
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,12.09
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.26
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722712,Hawksworth Crescent,2023-03-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.81
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,27.01
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,12.03
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,81.7
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.13
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
722712,Hawksworth Crescent,2023-03-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.93
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,28.25
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,12.1
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,118.4
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.42
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.51
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
722712,Hawksworth Crescent,2023-03-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,33.22
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,12.16
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,137.8
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,40.55
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
722712,Hawksworth Crescent,2023-03-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,28.78
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,12.97
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,120.0
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.54
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
722712,Hawksworth Crescent,2023-03-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-03-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
722712,Hawksworth Crescent,2023-03-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,28.37
722712,Hawksworth Crescent,2023-03-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,12.24
722712,Hawksworth Crescent,2023-03-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-03-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,118.4
722712,Hawksworth Crescent,2023-03-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
