Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.5
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.01
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722712,Hawksworth Crescent,2023-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,14.83
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,18.11
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.13
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.84
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722712,Hawksworth Crescent,2023-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,18.83
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,22.52
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.9
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.26
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.36
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.23
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.07
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
722712,Hawksworth Crescent,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,20.24
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,25.29
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.4
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.9
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.15
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.68
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
722712,Hawksworth Crescent,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.39
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,24.99
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.65
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.16
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.07
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
722712,Hawksworth Crescent,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.26
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,22.48
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.67
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.47
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
722712,Hawksworth Crescent,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.32
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,22.76
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.81
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.45
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.45
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
722712,Hawksworth Crescent,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.31
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,16.63
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.05
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722712,Hawksworth Crescent,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.82
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,17.75
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.58
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.04
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.31
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.84
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
722712,Hawksworth Crescent,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.74
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,17.15
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.26
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
