Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.58
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.26
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
722712,Hawksworth Crescent,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.69
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,17.01
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.09
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.37
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.57
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.01
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
722712,Hawksworth Crescent,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,24.59
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,16.32
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.09
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.61
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.95
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.67
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
722712,Hawksworth Crescent,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,24.45
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,17.4
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.6
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.64
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.62
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.63
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.31
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
722712,Hawksworth Crescent,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.35
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,17.25
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.6
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.57
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.07
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
722712,Hawksworth Crescent,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.88
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.1
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,20.53
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.66
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.86
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.58
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.65
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.28
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
722712,Hawksworth Crescent,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.26
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,19.85
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.05
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.94
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.92
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
722712,Hawksworth Crescent,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.94
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,20.5
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.48
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.5
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.9
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
722712,Hawksworth Crescent,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.66
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,20.11
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.46
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.36
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.92
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.79
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
722712,Hawksworth Crescent,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,18.31
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,20.78
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.19
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.17
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.3
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
