Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.29
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.25
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
722712,Hawksworth Crescent,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.72
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,21.02
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.1
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.87
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.65
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.71
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.52
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
722712,Hawksworth Crescent,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.12
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,24.84
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.46
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.02
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.3
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.07
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.02
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
722712,Hawksworth Crescent,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.73
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.36
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,27.71
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,115.9
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.96
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.99
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.17
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
722712,Hawksworth Crescent,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.67
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,28.81
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.0
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.69
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.66
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.75
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.05
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
722712,Hawksworth Crescent,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.44
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,29.86
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,125.0
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.65
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.76
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.72
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.01
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.3
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
722712,Hawksworth Crescent,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,25.41
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.1
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.43
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.13
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.89
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.12
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
722712,Hawksworth Crescent,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,24.79
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.51
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.2
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.6
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.88
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.27
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.85
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
722712,Hawksworth Crescent,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,17.82
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.36
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.1
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.48
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.86
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
722712,Hawksworth Crescent,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.96
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,18.92
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.88
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
