Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.67
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.48
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
722712,Hawksworth Crescent,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.02
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.94
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.2
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.62
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.48
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
722712,Hawksworth Crescent,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.48
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.47
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.21
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.29
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.55
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
722712,Hawksworth Crescent,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.0
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.03
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.39
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.43
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
722712,Hawksworth Crescent,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.16
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.01
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.87
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.78
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.33
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
722712,Hawksworth Crescent,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.08
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.32
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.3
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.07
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.93
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
722712,Hawksworth Crescent,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.53
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
722712,Hawksworth Crescent,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.4
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.11
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
722712,Hawksworth Crescent,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.67
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,16.29
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.58
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
722712,Hawksworth Crescent,2023-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,15.31
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.74
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.98
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
