Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.77
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722712,Hawksworth Crescent,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722712,Hawksworth Crescent,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722712,Hawksworth Crescent,2023-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722712,Hawksworth Crescent,2023-03-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.76
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722712,Hawksworth Crescent,2023-03-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.04
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.0
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722712,Hawksworth Crescent,2023-03-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.1
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.12
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
722712,Hawksworth Crescent,2023-03-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,13.19
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722712,Hawksworth Crescent,2023-03-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.39
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.03
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.5
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
