Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
722712,Hawksworth Crescent,2023-03-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.75
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.72
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722712,Hawksworth Crescent,2023-03-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.67
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.78
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722712,Hawksworth Crescent,2023-03-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.44
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722712,Hawksworth Crescent,2023-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.61
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.52
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722712,Hawksworth Crescent,2023-03-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.78
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722712,Hawksworth Crescent,2023-03-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.05
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722712,Hawksworth Crescent,2023-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.58
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.86
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,transformer,,Temperature,C,14.7
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
722712,Hawksworth Crescent,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.19
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
