Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722712,Hawksworth Crescent,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.75
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.71
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722712,Hawksworth Crescent,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.75
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
722712,Hawksworth Crescent,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722712,Hawksworth Crescent,2023-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722712,Hawksworth Crescent,2023-03-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-03-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
722712,Hawksworth Crescent,2023-03-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.5
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.17
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
722712,Hawksworth Crescent,2023-03-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
