Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.13
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-03-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-03-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
722712,Hawksworth Crescent,2023-03-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,15.0
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.9
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.7
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,transformer,,Temperature,C,13.8
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.39
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.07
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
722712,Hawksworth Crescent,2023-03-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,15.2
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.86
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,transformer,,Temperature,C,13.8
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.3
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
722712,Hawksworth Crescent,2023-03-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,14.89
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.3
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.3
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,transformer,,Temperature,C,13.7
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.08
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.13
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
722712,Hawksworth Crescent,2023-03-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,15.01
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,15.56
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.32
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722712,Hawksworth Crescent,2023-03-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,16.17
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.97
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.89
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
722712,Hawksworth Crescent,2023-03-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.55
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.91
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.82
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-03-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
722712,Hawksworth Crescent,2023-03-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-03-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-03-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.74
722712,Hawksworth Crescent,2023-03-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
