Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.01
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.06
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.14
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.28
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.86
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.06
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,transformer,,Temperature,C,14.2
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.11
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.16
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,11.7
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.94
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.02
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.96
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,11.45
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-03-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-03-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
722712,Hawksworth Crescent,2023-03-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.64
722712,Hawksworth Crescent,2023-03-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
722712,Hawksworth Crescent,2023-03-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-06T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-06T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-06T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-06T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
722712,Hawksworth Crescent,2023-03-06T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
722712,Hawksworth Crescent,2023-03-06T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
722712,Hawksworth Crescent,2023-03-06T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-06T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
