Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.08
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,11.53
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.17
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.68
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.22
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,11.87
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.24
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.58
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.37
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.56
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.69
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,12.82
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.46
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.15
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-03-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,14.42
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.09
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.72
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-03-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.59
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.23
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.83
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
722712,Hawksworth Crescent,2023-03-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.6
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,15.82
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
