Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.25
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722712,Hawksworth Crescent,2023-03-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,15.5
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.11
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
722712,Hawksworth Crescent,2023-03-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.98
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,14.75
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,transformer,,Temperature,C,14.7
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.4
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,15.69
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.74
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,transformer,,Temperature,C,14.7
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.93
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,15.01
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.71
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-03-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,17.33
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.74
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.71
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
722712,Hawksworth Crescent,2023-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.3
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,18.06
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.18
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.33
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.97
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722712,Hawksworth Crescent,2023-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,17.57
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.81
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.64
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-03-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,15.69
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.52
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.46
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
722712,Hawksworth Crescent,2023-03-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,15.23
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.32
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,80.3
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.9
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
