Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.6
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,143.5
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
722712,Hawksworth Crescent,2023-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,21.02
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.5
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.67
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.7
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.31
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,174.6
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
722712,Hawksworth Crescent,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.26
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.65
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.48
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.6
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.04
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.5
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,157.9
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
722712,Hawksworth Crescent,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,16.41
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.47
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.73
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.5
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.9
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.49
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.55
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,146.5
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
722712,Hawksworth Crescent,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,17.97
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.03
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.79
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.8
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.61
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722712,Hawksworth Crescent,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,17.67
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.63
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.73
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.86
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.53
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722712,Hawksworth Crescent,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.31
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.42
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.66
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722712,Hawksworth Crescent,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,18.27
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.09
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722712,Hawksworth Crescent,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.6
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,16.64
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.17
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.53
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
722712,Hawksworth Crescent,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.35
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.67
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,17.6
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
