Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.3
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
722712,Hawksworth Crescent,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.97
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.55
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.08
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.17
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
722712,Hawksworth Crescent,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,18.96
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.51
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722712,Hawksworth Crescent,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,20.45
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.3
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.34
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
722712,Hawksworth Crescent,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.99
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,17.96
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.29
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.82
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.22
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.76
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.81
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
722712,Hawksworth Crescent,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.95
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.47
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,20.82
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.16
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.11
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.82
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.52
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
722712,Hawksworth Crescent,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.85
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.08
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,22.9
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.37
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.42
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.06
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.42
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
722712,Hawksworth Crescent,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.1
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.73
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.62
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.89
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.42
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.12
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
722712,Hawksworth Crescent,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.71
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.66
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,18.09
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.69
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.05
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.94
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.82
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.91
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
722712,Hawksworth Crescent,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.96
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,20.68
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.43
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.73
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
