Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.07
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.25
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.45
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
722712,Hawksworth Crescent,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.45
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.6
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,20.61
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.49
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.14
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.29
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
722712,Hawksworth Crescent,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.47
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.67
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,26.55
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.7
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.74
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.91
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.6
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.29
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.29
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.35
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
722712,Hawksworth Crescent,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.56
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,30.15
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,126.4
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.14
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.32
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,80.9
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.3
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.79
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.6
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,142.6
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
722712,Hawksworth Crescent,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.7
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,28.75
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,75.5
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,122.0
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.25
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.75
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.8
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.55
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.63
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,146.2
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
722712,Hawksworth Crescent,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.83
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,23.21
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.84
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.53
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.8
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.34
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.49
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
722712,Hawksworth Crescent,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.42
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,16.37
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.92
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.81
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.8
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.93
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
722712,Hawksworth Crescent,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.15
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.3
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.42
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.55
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.02
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
722712,Hawksworth Crescent,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.59
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.8
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.34
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.28
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.46
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.94
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.2
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.33
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
722712,Hawksworth Crescent,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.74
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.09
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.21
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722712,Hawksworth Crescent,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
