Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
722712,Hawksworth Crescent,2023-03-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-03-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.07
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,transformer,,Temperature,C,14.7
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.98
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.03
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.48
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,transformer,,Temperature,C,14.7
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.5
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,transformer,,Temperature,C,14.7
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.07
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.1
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-03-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
