Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-03-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-03-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-03-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-03-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722712,Hawksworth Crescent,2023-03-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.83
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,transformer,,Temperature,C,13.8
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-03-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,transformer,,Temperature,C,13.7
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-03-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-03-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.72
