Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,transformer,,Temperature,C,12.8
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-03-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,transformer,,Temperature,C,12.8
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-03-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,transformer,,Temperature,C,12.8
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-03-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,15.92
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.99
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,transformer,,Temperature,C,12.8
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.58
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-03-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.95
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,13.15
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,transformer,,Temperature,C,12.8
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.52
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722712,Hawksworth Crescent,2023-03-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.73
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,13.88
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.86
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,transformer,,Temperature,C,12.8
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.14
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-03-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.97
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.37
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.12
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,transformer,,Temperature,C,12.9
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722712,Hawksworth Crescent,2023-03-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,transformer,,Temperature,C,12.9
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.77
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-03-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.27
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,transformer,,Temperature,C,12.9
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.47
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-03-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.22
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.42
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
