Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,transformer,,Temperature,C,13.0
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-03-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.23
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,transformer,,Temperature,C,13.0
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.66
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-03-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.92
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,transformer,,Temperature,C,13.0
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
722712,Hawksworth Crescent,2023-03-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,14.17
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.17
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
722712,Hawksworth Crescent,2023-03-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,12.28
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,transformer,,Temperature,C,13.2
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.21
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-03-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,12.21
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.13
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,12.74
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.09
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,11.41
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.26
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,transformer,,Temperature,C,13.4
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.57
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.29
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,transformer,,Temperature,C,13.4
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
722712,Hawksworth Crescent,2023-03-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
722712,Hawksworth Crescent,2023-03-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.38
722712,Hawksworth Crescent,2023-03-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-03-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.97
722712,Hawksworth Crescent,2023-03-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-07T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-07T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-07T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-03-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-03-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-03-07T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-07T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-07T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-07T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-07T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-07T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
