Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722712,Hawksworth Crescent,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
722712,Hawksworth Crescent,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722712,Hawksworth Crescent,2023-03-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-03-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
722712,Hawksworth Crescent,2023-03-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
722712,Hawksworth Crescent,2023-03-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
722712,Hawksworth Crescent,2023-03-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
722712,Hawksworth Crescent,2023-03-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-03-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722712,Hawksworth Crescent,2023-03-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,12.53
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,15.84
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.72
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.91
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-03-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.73
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,13.8
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
722712,Hawksworth Crescent,2023-03-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,13.8
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,transformer,,Temperature,C,13.2
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-03-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,13.98
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,16.26
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.64
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
722712,Hawksworth Crescent,2023-03-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,16.54
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,17.7
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.29
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
722712,Hawksworth Crescent,2023-03-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,18.5
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,17.91
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.55
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.13
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
722712,Hawksworth Crescent,2023-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.78
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,18.89
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.5
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.8
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.61
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.64
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
722712,Hawksworth Crescent,2023-03-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,15.23
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,19.9
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.02
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.61
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.15
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
722712,Hawksworth Crescent,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,18.43
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,16.22
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
