Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
722712,Hawksworth Crescent,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.75
722712,Hawksworth Crescent,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.09
722712,Hawksworth Crescent,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
722712,Hawksworth Crescent,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
722712,Hawksworth Crescent,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.49
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,23.11
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.0
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.14
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.94
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.15
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
722712,Hawksworth Crescent,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.22
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.84
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,23.6
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.0
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.07
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.52
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.3
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,13.0
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.83
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.39
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.67
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
722712,Hawksworth Crescent,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.75
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.57
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,23.18
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.77
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.84
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,13.0
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.41
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.71
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
722712,Hawksworth Crescent,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,24.04
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.3
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.87
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.27
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,12.9
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.73
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.97
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.31
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
722712,Hawksworth Crescent,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.24
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.51
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,26.07
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.8
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.94
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.9
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,12.7
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.65
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.56
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
722712,Hawksworth Crescent,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,14.07
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.64
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,28.86
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,121.7
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.41
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.7
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,12.6
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.66
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.14
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.24
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
722712,Hawksworth Crescent,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.46
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.45
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,25.01
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.9
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.46
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.09
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.7
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,12.4
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.22
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.23
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.35
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
722712,Hawksworth Crescent,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.64
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.07
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,25.45
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.12
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.79
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.27
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,12.4
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.3
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.91
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
722712,Hawksworth Crescent,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.85
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,27.29
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.0
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.69
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.33
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,12.3
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.75
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.28
