Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.29
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
722712,Hawksworth Crescent,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.62
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,29.02
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.0
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.75
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.16
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,12.2
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.34
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.28
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.43
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
722712,Hawksworth Crescent,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.8
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,23.62
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.67
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.38
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.54
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,12.1
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.1
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.03
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
722712,Hawksworth Crescent,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.12
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,24.45
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.46
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.65
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,12.0
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.79
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.8
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.26
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
722712,Hawksworth Crescent,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.05
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.36
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,22.48
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.12
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.28
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.4
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,11.9
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.36
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.1
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.27
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
722712,Hawksworth Crescent,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.88
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,17.69
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.56
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.32
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.6
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,11.9
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.24
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.81
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
722712,Hawksworth Crescent,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.89
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.48
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.09
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.53
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,11.9
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.58
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.79
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722712,Hawksworth Crescent,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.47
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.76
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.43
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.72
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,11.9
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.67
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.84
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
722712,Hawksworth Crescent,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.6
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.28
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.31
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,11.8
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.63
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.17
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722712,Hawksworth Crescent,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.4
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.93
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.41
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.88
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.3
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,11.8
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.59
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.62
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.51
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
