Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.77
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.59
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,11.8
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.84
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
722712,Hawksworth Crescent,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.96
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.57
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,11.7
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.03
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
722712,Hawksworth Crescent,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.32
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.79
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.09
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
722712,Hawksworth Crescent,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.7
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.38
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.91
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.76
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
722712,Hawksworth Crescent,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.51
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.37
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.21
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.61
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.19
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.94
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
722712,Hawksworth Crescent,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.79
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.41
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722712,Hawksworth Crescent,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.27
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722712,Hawksworth Crescent,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.85
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.58
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.2
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.56
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
722712,Hawksworth Crescent,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.94
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.48
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.25
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,transformer,,Temperature,C,11.4
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.74
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.6
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
722712,Hawksworth Crescent,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
