Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.24
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.7
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,transformer,,Temperature,C,11.4
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.91
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
722712,Hawksworth Crescent,2023-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.58
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.9
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722712,Hawksworth Crescent,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.24
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.46
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722712,Hawksworth Crescent,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.44
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.45
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.02
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.63
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722712,Hawksworth Crescent,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.21
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722712,Hawksworth Crescent,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722712,Hawksworth Crescent,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.74
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722712,Hawksworth Crescent,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.94
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.36
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722712,Hawksworth Crescent,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.51
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722712,Hawksworth Crescent,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
