Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.77
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722712,Hawksworth Crescent,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.79
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.47
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722712,Hawksworth Crescent,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,13.32
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722712,Hawksworth Crescent,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.46
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.24
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722712,Hawksworth Crescent,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.47
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.26
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.09
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722712,Hawksworth Crescent,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.87
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.01
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.06
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722712,Hawksworth Crescent,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.16
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.88
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722712,Hawksworth Crescent,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.52
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722712,Hawksworth Crescent,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
