Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.07
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.17
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722712,Hawksworth Crescent,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.95
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.05
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.26
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.07
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
722712,Hawksworth Crescent,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.61
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.67
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.64
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.29
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.81
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
722712,Hawksworth Crescent,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.65
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.12
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.78
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.17
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
722712,Hawksworth Crescent,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.86
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722712,Hawksworth Crescent,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
722712,Hawksworth Crescent,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,15.81
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.23
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
722712,Hawksworth Crescent,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,17.19
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.11
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
722712,Hawksworth Crescent,2023-03-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,17.34
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.8
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
722712,Hawksworth Crescent,2023-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
722712,Hawksworth Crescent,2023-03-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-03-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,17.94
722712,Hawksworth Crescent,2023-03-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-03-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-03-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-03-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-03-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
