Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-08T05:00:00.000+00:00,transformer,,Temperature,C,11.7
722712,Hawksworth Crescent,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722712,Hawksworth Crescent,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-03-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
722712,Hawksworth Crescent,2023-03-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-03-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
722712,Hawksworth Crescent,2023-03-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
722712,Hawksworth Crescent,2023-03-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,10.57
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,transformer,,Temperature,C,11.8
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
722712,Hawksworth Crescent,2023-03-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,10.97
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,transformer,,Temperature,C,11.8
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-03-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,transformer,,Temperature,C,11.9
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-03-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,12.36
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,transformer,,Temperature,C,12.0
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-03-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,11.2
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,transformer,,Temperature,C,12.0
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-03-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.42
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.1
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,transformer,,Temperature,C,12.1
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-03-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,11.61
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,transformer,,Temperature,C,12.2
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.98
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-03-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.27
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.04
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,transformer,,Temperature,C,12.3
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.42
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
