Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-08T02:00:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-03-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
722712,Hawksworth Crescent,2023-03-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
722712,Hawksworth Crescent,2023-03-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
722712,Hawksworth Crescent,2023-03-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-03-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.26
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,transformer,,Temperature,C,13.2
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-03-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.13
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-03-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,transformer,,Temperature,C,13.4
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-03-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,11.42
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,transformer,,Temperature,C,13.5
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.13
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-03-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,12.16
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,transformer,,Temperature,C,13.5
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-03-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,12.67
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-03-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,11.83
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,transformer,,Temperature,C,13.7
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,11.86
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,transformer,,Temperature,C,13.8
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.61
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,12.13
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.66
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722712,Hawksworth Crescent,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
