Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.21
722712,Hawksworth Crescent,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722712,Hawksworth Crescent,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,13.53
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,16.4
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.21
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.1
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,13.5
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.73
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
722712,Hawksworth Crescent,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.26
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,16.4
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,13.5
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.36
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.15
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722712,Hawksworth Crescent,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,20.97
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.57
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,13.4
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.3
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.11
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722712,Hawksworth Crescent,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.45
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,16.44
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.96
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.59
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,13.4
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
722712,Hawksworth Crescent,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.71
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.5
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.3
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.18
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.93
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.9
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,13.4
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.91
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.73
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
722712,Hawksworth Crescent,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.95
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,19.57
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.62
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.5
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,13.4
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.75
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722712,Hawksworth Crescent,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.99
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,21.26
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,13.4
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.65
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.65
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722712,Hawksworth Crescent,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.98
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,19.83
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,13.4
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.83
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.89
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
722712,Hawksworth Crescent,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.96
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.71
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.97
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.8
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.06
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.59
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
