Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.92
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.32
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,20.75
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.5
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.64
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.11
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.8
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.07
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.75
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.14
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
722712,Hawksworth Crescent,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,22.08
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.7
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.14
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.54
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,13.2
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.19
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
722712,Hawksworth Crescent,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.15
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,24.36
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.1
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.68
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.29
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.11
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.28
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
722712,Hawksworth Crescent,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.0
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,20.66
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.42
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.51
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,13.0
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.71
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.48
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.18
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
722712,Hawksworth Crescent,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.43
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,18.65
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.75
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.1
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.0
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,12.9
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.07
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.59
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
722712,Hawksworth Crescent,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.05
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,20.9
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.71
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.03
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,12.8
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.88
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.56
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
722712,Hawksworth Crescent,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.38
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.16
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.9
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.28
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.65
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,12.7
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.72
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.73
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.49
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
722712,Hawksworth Crescent,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.68
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,18.59
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.2
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.38
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.47
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,12.6
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.91
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.49
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
722712,Hawksworth Crescent,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.9
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,22.45
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.11
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.16
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,12.5
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.6
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.77
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
722712,Hawksworth Crescent,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
