Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,25.61
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.8
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.19
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.69
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.0
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,12.4
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.92
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.55
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
722712,Hawksworth Crescent,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.21
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,26.44
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.8
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.45
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.48
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.1
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,12.3
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.24
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.36
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
722712,Hawksworth Crescent,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.76
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,24.61
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.35
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.6
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.5
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,12.2
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.32
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
722712,Hawksworth Crescent,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,20.34
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,23.66
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.5
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.71
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,12.1
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.18
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.94
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
722712,Hawksworth Crescent,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.73
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,24.13
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.5
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.19
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.42
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.5
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.3
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,11.9
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.58
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.71
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
722712,Hawksworth Crescent,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.32
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,20.86
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.27
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.02
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,11.9
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.22
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.82
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
722712,Hawksworth Crescent,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,18.41
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.6
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.69
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,11.8
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.62
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.61
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
722712,Hawksworth Crescent,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.52
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.7
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.31
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,11.7
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.71
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.12
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
722712,Hawksworth Crescent,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.92
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.93
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.97
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,11.7
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.53
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.7
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
722712,Hawksworth Crescent,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.95
