Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.34
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.37
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
722712,Hawksworth Crescent,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,19.65
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.9
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.26
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.24
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.57
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722712,Hawksworth Crescent,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.23
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,19.45
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.13
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.59
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.87
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.77
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722712,Hawksworth Crescent,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.96
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,17.15
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.24
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.35
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.34
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
722712,Hawksworth Crescent,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.59
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.19
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.71
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722712,Hawksworth Crescent,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.82
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.58
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.65
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.95
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.0
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,transformer,,Temperature,C,11.4
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.02
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.75
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.28
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,transformer,,Temperature,C,11.4
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.27
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
722712,Hawksworth Crescent,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
722712,Hawksworth Crescent,2023-03-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-03-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.4
722712,Hawksworth Crescent,2023-03-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
