Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.47
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.45
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.51
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.98
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722712,Hawksworth Crescent,2023-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.3
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,transformer,,Temperature,C,11.4
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.81
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
722712,Hawksworth Crescent,2023-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.44
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,transformer,,Temperature,C,11.4
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.65
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
722712,Hawksworth Crescent,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.81
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.46
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.17
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.9
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,transformer,,Temperature,C,11.4
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.73
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.59
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
722712,Hawksworth Crescent,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.85
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.65
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,transformer,,Temperature,C,11.3
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.25
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.45
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
722712,Hawksworth Crescent,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.2
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.79
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,transformer,,Temperature,C,11.3
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.7
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
722712,Hawksworth Crescent,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,14.44
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,11.2
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.45
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
722712,Hawksworth Crescent,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,19.14
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
