Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,transformer,,Temperature,C,11.2
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722712,Hawksworth Crescent,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,18.88
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.37
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,11.1
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.9
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
722712,Hawksworth Crescent,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,17.82
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,transformer,,Temperature,C,11.1
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.77
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722712,Hawksworth Crescent,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,19.53
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,transformer,,Temperature,C,11.0
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.5
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
722712,Hawksworth Crescent,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,13.6
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.32
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.96
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,transformer,,Temperature,C,11.0
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.93
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
722712,Hawksworth Crescent,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,14.37
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.04
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.5
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,transformer,,Temperature,C,10.9
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.33
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.9
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722712,Hawksworth Crescent,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.34
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,80.9
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.5
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,transformer,,Temperature,C,10.9
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.65
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
722712,Hawksworth Crescent,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.83
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,transformer,,Temperature,C,10.9
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.13
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,transformer,,Temperature,C,10.9
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.91
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
722712,Hawksworth Crescent,2023-03-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-03-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-09T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-09T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-09T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-03-09T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
722712,Hawksworth Crescent,2023-03-09T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.31
722712,Hawksworth Crescent,2023-03-09T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-09T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-09T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-09T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
