Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,transformer,,Temperature,C,10.8
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.88
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722712,Hawksworth Crescent,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.95
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,transformer,,Temperature,C,10.8
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
722712,Hawksworth Crescent,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.91
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,10.8
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.54
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
722712,Hawksworth Crescent,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.05
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.11
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,10.8
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.36
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.65
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.4
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,transformer,,Temperature,C,10.8
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.55
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.43
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,97.7
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.7
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,transformer,,Temperature,C,10.8
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.48
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.69
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.3
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.9
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,10.8
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.26
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
722712,Hawksworth Crescent,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.84
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,10.8
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
722712,Hawksworth Crescent,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.64
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,10.8
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.77
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.36
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722712,Hawksworth Crescent,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.08
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.26
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.3
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
