Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,10.8
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.8
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.55
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
722712,Hawksworth Crescent,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.61
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.17
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,10.8
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.62
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,14.87
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,transformer,,Temperature,C,10.8
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.59
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.61
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.73
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,transformer,,Temperature,C,10.8
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.45
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722712,Hawksworth Crescent,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.67
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.28
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,transformer,,Temperature,C,10.8
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722712,Hawksworth Crescent,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.96
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,transformer,,Temperature,C,10.9
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.31
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.02
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
722712,Hawksworth Crescent,2023-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,transformer,,Temperature,C,10.9
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.59
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.17
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,transformer,,Temperature,C,10.9
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722712,Hawksworth Crescent,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.29
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.18
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,transformer,,Temperature,C,10.9
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.02
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
722712,Hawksworth Crescent,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.19
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
