Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
722712,Hawksworth Crescent,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722712,Hawksworth Crescent,2023-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722712,Hawksworth Crescent,2023-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
722712,Hawksworth Crescent,2023-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
722712,Hawksworth Crescent,2023-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722712,Hawksworth Crescent,2023-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,14.54
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,10.83
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,transformer,,Temperature,C,11.8
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722712,Hawksworth Crescent,2023-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,10.77
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,10.61
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.57
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,transformer,,Temperature,C,11.8
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.42
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,15.48
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.2
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,transformer,,Temperature,C,11.8
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.56
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722712,Hawksworth Crescent,2023-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,transformer,,Temperature,C,11.9
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,13.74
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,11.49
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.15
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,transformer,,Temperature,C,11.9
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,15.5
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,11.27
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,transformer,,Temperature,C,12.0
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,15.53
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,transformer,,Temperature,C,12.0
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,11.08
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,transformer,,Temperature,C,12.1
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,12.25
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.49
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,transformer,,Temperature,C,12.1
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
