Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,16.01
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,12.45
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,transformer,,Temperature,C,12.2
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.96
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,15.47
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,12.43
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,transformer,,Temperature,C,12.3
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722712,Hawksworth Crescent,2023-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.57
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,12.1
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,transformer,,Temperature,C,12.3
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,19.6
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,13.8
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,transformer,,Temperature,C,12.4
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722712,Hawksworth Crescent,2023-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,18.32
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,12.95
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,transformer,,Temperature,C,12.4
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722712,Hawksworth Crescent,2023-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,15.49
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,12.91
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,transformer,,Temperature,C,12.5
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722712,Hawksworth Crescent,2023-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.15
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,transformer,,Temperature,C,12.5
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.33
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,12.5
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,transformer,,Temperature,C,12.6
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.67
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,15.59
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,12.43
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,transformer,,Temperature,C,12.6
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
