Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,15.72
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.32
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,transformer,,Temperature,C,12.7
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.11
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,transformer,,Temperature,C,12.8
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.26
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,17.99
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.16
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,15.89
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,transformer,,Temperature,C,13.2
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.08
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.45
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,18.65
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.22
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.97
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,24.06
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,73.3
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,transformer,,Temperature,C,13.4
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.62
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,22.22
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,transformer,,Temperature,C,13.4
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.59
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,21.69
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,transformer,,Temperature,C,13.5
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.73
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
722712,Hawksworth Crescent,2023-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,22.75
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.3
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.78
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.06
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
