Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,23.34
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.7
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,transformer,,Temperature,C,13.7
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.15
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,21.78
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,transformer,,Temperature,C,13.8
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.03
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,22.42
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,transformer,,Temperature,C,13.8
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.1
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
722712,Hawksworth Crescent,2023-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,21.29
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.59
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.78
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.32
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,22.44
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.64
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.75
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722712,Hawksworth Crescent,2023-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,28.25
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.1
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.65
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
722712,Hawksworth Crescent,2023-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.07
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,27.67
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,117.2
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.96
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722712,Hawksworth Crescent,2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,16.72
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,22.63
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.1
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.91
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.04
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
722712,Hawksworth Crescent,2023-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,16.27
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,20.33
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.82
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.33
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.7
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
722712,Hawksworth Crescent,2023-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
