Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,17.37
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,21.83
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.44
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,transformer,,Temperature,C,14.2
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.73
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.86
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
722712,Hawksworth Crescent,2023-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,16.84
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,25.54
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.56
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.26
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.69
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
722712,Hawksworth Crescent,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,16.63
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,26.78
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.0
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.82
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.99
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.9
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
722712,Hawksworth Crescent,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,17.68
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,27.34
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.0
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.89
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.92
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.6
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.29
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
722712,Hawksworth Crescent,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,16.6
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,26.45
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.27
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.08
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.68
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
722712,Hawksworth Crescent,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.71
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,26.81
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.6
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.84
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.46
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.3
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.59
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.26
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
722712,Hawksworth Crescent,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.39
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,27.87
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,115.6
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.11
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.2
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.7
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.7
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.11
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.69
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
722712,Hawksworth Crescent,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,16.47
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,28.14
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.1
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.82
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.89
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.8
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.06
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.54
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
722712,Hawksworth Crescent,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.9
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,26.48
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,110.5
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.32
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,14.2
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.35
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.86
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
722712,Hawksworth Crescent,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,17.8
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,23.26
