Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.19
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,14.2
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.71
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.94
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
722712,Hawksworth Crescent,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.19
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,23.89
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.32
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.47
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.56
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.47
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
722712,Hawksworth Crescent,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.73
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.87
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,25.74
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.4
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.16
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.27
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.75
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.09
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
722712,Hawksworth Crescent,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.3
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,17.29
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,28.66
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,120.5
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.07
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.71
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.74
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
722712,Hawksworth Crescent,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.58
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.85
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,23.91
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.02
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.56
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.9
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.13
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.39
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.82
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
722712,Hawksworth Crescent,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.83
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.72
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,22.59
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.9
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.08
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.47
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.8
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.71
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.34
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.49
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
722712,Hawksworth Crescent,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.1
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.81
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,22.01
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.23
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.44
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.23
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.2
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.67
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
722712,Hawksworth Crescent,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.17
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.42
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,23.77
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.18
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.32
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.02
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.05
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
722712,Hawksworth Crescent,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,19.34
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,20.1
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.3
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.9
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.14
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.27
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.54
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.9
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
722712,Hawksworth Crescent,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.98
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,20.0
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.27
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
