Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.79
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.44
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.24
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.07
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.34
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
722712,Hawksworth Crescent,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.67
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,20.95
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.22
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.31
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.1
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.11
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.63
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.72
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
722712,Hawksworth Crescent,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.71
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,20.71
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.92
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.88
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.83
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.53
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
722712,Hawksworth Crescent,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.96
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,21.34
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.13
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.89
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
722712,Hawksworth Crescent,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,24.04
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.83
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.8
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.39
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.92
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.44
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.06
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.27
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
722712,Hawksworth Crescent,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.59
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.89
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.07
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.24
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.67
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
722712,Hawksworth Crescent,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.66
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.66
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.43
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.73
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.89
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.59
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
722712,Hawksworth Crescent,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.87
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.9
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.72
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.07
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,13.7
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.66
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.17
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
722712,Hawksworth Crescent,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.82
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.86
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.26
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.26
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
722712,Hawksworth Crescent,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.79
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
